Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,6.93
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,18.85
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.75
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,9.81
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,14.73
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.28
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,1.23
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,9.34
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,21.32
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,85.7
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.61
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.19
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,23.71
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,97.8
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.36
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,24.84
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.57
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.1
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,27.5
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,103.2
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.86
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,24.78
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,100.2
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.62
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-2.03
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,27.97
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,114.4
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,15.14
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,69.5
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.95
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,11.6
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,-3.22
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-3.95
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,10.66
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.29
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,8.33
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-6.74
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,14.83
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.95
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.93
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,19.25
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,6.87
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,28.31
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,108.1
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
