Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.67
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,16.46
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.54
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,7.98
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,28.75
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,106.4
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.81
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.81
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,-1.18
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,6.13
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,15.61
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.69
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.87
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,14.77
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,-4.4
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,15.37
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,17.64
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.03
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,14.6
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.6
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,-4.1
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,24.13
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,18.22
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,28.01
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,96.4
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.34
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-1.85
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,21.01
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.45
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,19.67
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.33
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,-6.28
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,10.81
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,20.47
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.86
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,9.32
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,18.43
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.61
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.27
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,12.91
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,16.08
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.8
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,6.92
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
