Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,7.35
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,23.49
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.66
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,9.56
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.96
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.19
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,-6.66
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,7.18
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.91
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,-0.27
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,18.07
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,22.94
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.22
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,-10.82
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,107.1
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.76
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.4
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,27.7
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
542759.0,Gelli Haidd,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.58
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,-3.55
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,6.87
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,21.28
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.32
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,-1.45
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.98
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,15.91
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.25
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,-1.31
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,14.79
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.57
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,18.12
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,13.36
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.9
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-1.37
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,22.5
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.51
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,-4.79
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,10.84
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.37
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.98
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,9.62
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,20.84
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.07
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,-4.33
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.27
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.66
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,12.06
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
