Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,19.24
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,14.77
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,-6.18
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.41
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,16.9
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.64
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,-4.81
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,5.92
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,10.08
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,20.42
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.02
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,-5.01
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,12.57
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.99
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,27.85
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.19
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,-5.21
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,13.03
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.4
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.74
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,4.73
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,31.06
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.78
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.41
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.16
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,14.93
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,-4.55
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,10.46
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,8.82
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,17.59
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.43
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,-4.33
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,7.9
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,-0.98
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,14.25
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.88
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,-3.36
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.4
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-7.53
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,14.27
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,12.07
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.47
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,-5.17
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,13.61
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.38
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,21.13
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,21.41
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
542759.0,Gelli Haidd,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,7.94
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,13.21
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,19.07
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
