Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,19.53
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.35
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,-4.89
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,14.89
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.29
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,-5.1
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,-1.7
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.97
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,16.55
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,24.2
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,8.0
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,16.8
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.06
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,-4.16
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,10.88
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,12.99
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.36
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,3.42
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,12.71
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,14.79
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.86
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,11.88
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,14.45
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.76
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,8.19
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,14.93
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.33
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,5.27
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
