Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,13.58
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.02
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.07
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,-4.1
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,14.28
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.27
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,-1.29
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,11.33
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.32
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,3.68
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.55
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,-4.01
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.46
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,3.44
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.61
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,11.27
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.36
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,-3.83
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,11.28
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.48
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,-3.98
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,-2.3
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,-4.09
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,-2.2
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,-1.46
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,11.65
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.49
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,12.01
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.57
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.46
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,15.47
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.49
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,-4.13
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
