Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,15.67
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,12.53
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.59
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.94
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.61
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,-2.85
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,12.66
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.65
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,12.11
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.52
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,-4.16
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.39
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.33
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,4.03
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,15.01
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.56
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,2.65
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.73
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,3.48
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.7
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,19.81
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,19.87
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,-3.08
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,20.03
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
