Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.89
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,6.18
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,20.04
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,-4.62
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,6.3
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,21.8
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.29
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,-5.46
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.23
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,23.25
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,6.64
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.94
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,22.11
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,8.01
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.71
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,23.29
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.43
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,7.72
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,22.63
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.27
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,-3.52
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,6.77
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,-0.56
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,20.75
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.17
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,-3.77
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.3
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,-1.35
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,24.64
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,10.38
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.71
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.4
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,24.54
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,-3.61
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,-2.02
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,11.19
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.5
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,25.8
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.08
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,9.83
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.09
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.7
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,2.42
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,24.37
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,78.5
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.11
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,8.55
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.21
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.8
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,7.1
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,23.18
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.54
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
