Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,33.0
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,27.28
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.83
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,16.97
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.17
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,33.1
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,34.7
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,104.2
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,-4.62
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,14.49
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.47
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,33.2
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,42.14
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,128.8
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.18
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,-4.55
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,12.38
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.4
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.4
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,33.73
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.08
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-4.68
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.82
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,33.5
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,27.88
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.66
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,-5.73
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.5
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,33.7
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,27.63
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.89
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,-4.95
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,-5.96
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.84
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.1
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,27.43
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.05
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,-4.49
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,-5.03
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,9.99
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.24
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,34.0
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,32.71
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.57
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,-7.34
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,12.31
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.26
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.73
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,31.0
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,103.8
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
542759.0,Gelli Haidd,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.51
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,-4.21
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,6.78
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,17.75
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.67
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,-4.66
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,8.98
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,34.4
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,15.75
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.29
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,-4.72
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.92
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.42
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,34.6
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.57
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,10.54
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,20.32
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.3
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,-4.16
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.29
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
