Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.7
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,15.2
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,26.95
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,21.1
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-5.56
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,-9.54
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,11.91
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,98.9
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.53
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.9
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.73
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,11.96
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,19.05
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
542759.0,Gelli Haidd,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.18
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,18.76
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,-7.0
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,-7.78
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,20.55
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,35.1
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.88
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,28.66
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.33
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.04
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-9.54
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,-5.72
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,28.86
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-16.18
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,-11.79
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,-3.08
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,13.32
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,85.0
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,35.4
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,-4.35
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,24.44
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.99
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,-6.25
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,-3.65
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,21.97
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,98.8
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.5
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,33.27
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.38
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.5
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,17.22
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.07
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,-2.85
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,8.08
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.5
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,9.89
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,16.87
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.52
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,8.21
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.5
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,19.95
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,-5.02
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,9.92
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.92
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.4
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,25.23
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.53
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,-1.58
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.61
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.7
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.4
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,-1.87
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,29.28
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.49
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,-4.89
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,9.15
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.6
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,-0.76
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,26.2
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.64
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,-4.36
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,-4.82
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,15.5
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,30.01
