Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.38
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,-5.18
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.02
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,29.03
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.11
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,-3.22
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,10.96
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.12
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,4.77
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.6
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.06
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,10.04
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,8.74
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,24.51
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,14.61
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,-5.54
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,10.99
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.71
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,25.12
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,17.46
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,-3.86
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,-7.32
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,10.97
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.24
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.3
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.92
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-4.86
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,25.61
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.51
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,-6.32
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.2
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,-0.65
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,-3.71
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,30.58
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,95.1
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.36
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.1
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,-3.67
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,28.06
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,88.1
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.93
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,11.97
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.44
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,101.1
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,110.5
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.1
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,-3.33
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,38.76
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,128.8
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.1
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.39
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,-5.97
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,9.7
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.0
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,20.47
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.02
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,-4.98
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,-2.16
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,34.9
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,-3.58
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,20.45
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,12.67
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,34.9
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,4.98
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,26.01
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,93.3
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.25
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,17.36
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,34.8
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,28.08
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,96.1
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.28
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,16.62
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
