Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.69
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,34.7
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,27.79
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.14
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,9.63
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.67
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,34.6
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,26.39
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.72
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.89
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.5
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-4.74
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,26.7
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,98.8
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,6.54
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,20.1
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.63
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-4.98
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,6.02
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,22.74
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-3.6
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,22.94
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,78.3
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.87
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.65
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,33.5
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,20.35
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,75.1
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,9.74
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.48
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.2
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,18.91
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,11.18
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,32.8
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,21.33
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.49
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,10.53
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,32.4
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-4.44
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,20.87
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.59
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-4.98
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,20.65
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.73
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,11.94
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.09
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,21.81
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.47
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.77
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
