Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,23.56
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,91.5
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,-4.53
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,13.46
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-5.74
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,24.38
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,91.5
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.61
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,13.21
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,23.19
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,13.36
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,20.13
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,73.9
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,13.74
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,26.37
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,107.6
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.85
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,10.22
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-2.03
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,20.88
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,16.73
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.08
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,6.23
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,14.26
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.37
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.23
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,7.76
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,18.34
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,6.31
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.82
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,15.78
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.25
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.23
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,1.17
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,19.58
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.59
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,23.78
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.68
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,-1.15
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,2.25
