Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,17.98
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.59
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,-4.01
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,16.6
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.39
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-3.77
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.67
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-4.44
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,9.47
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,19.37
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.32
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-3.55
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,19.85
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-5.22
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,17.7
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,-4.49
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,15.52
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.3
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.3
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,15.25
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,17.1
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,7.82
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,16.59
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,20.22
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,11.26
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,10.03
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,22.72
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.88
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,14.05
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,26.24
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.46
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,19.93
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.91
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,17.94
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.01
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
