Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.16
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,25.4
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.87
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.98
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-3.23
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.37
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,11.35
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,25.7
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.76
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,9.67
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,22.18
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.49
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,10.5
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,23.37
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.81
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,-6.94
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,11.11
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.71
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.52
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,25.14
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,16.44
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,-7.3
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,7.91
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,24.88
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.35
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.65
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-5.89
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.99
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,22.16
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.86
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.84
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,6.51
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,23.6
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.56
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.27
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.83
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.27
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,9.25
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,22.06
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.02
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.41
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,7.2
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.69
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,18.11
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.82
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.46
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-7.03
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,16.63
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,79.2
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.38
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,27.98
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.4
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,-5.07
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,12.61
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
