Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,28.2
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.52
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.55
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,22.79
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,17.11
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,19.42
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.74
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-3.15
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,7.8
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,7.23
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.53
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,11.98
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,9.61
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,23.21
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.89
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.7
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,-7.13
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,19.92
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.7
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,31.96
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,89.9
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.42
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,-3.65
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,28.02
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,121.7
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,39.98
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,120.3
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.57
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.8
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,18.72
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.67
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.87
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.9
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.36
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.3
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,-4.61
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.0
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.3
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.34
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,-4.76
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,13.97
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-1.43
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,20.24
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.67
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,-4.16
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,9.94
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-0.69
