Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,15.99
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.77
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,-4.57
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,12.56
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.63
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,-4.83
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-1.18
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,12.05
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.38
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,-2.9
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.01
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,15.04
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.71
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,-4.73
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,9.87
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.97
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.32
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,-5.22
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,-3.89
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-0.25
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.35
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,-4.44
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.74
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.12
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-1.58
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.78
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.32
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,14.44
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.78
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.91
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.1
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,-4.38
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,-1.71
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,10.76
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,15.95
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,-5.53
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,17.03
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,-6.18
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
