Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.97
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,10.7
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,17.34
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,-6.58
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.47
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,-1.37
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-4.75
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,10.51
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,17.56
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,-6.82
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.62
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,17.55
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,-7.0
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,-1.41
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.39
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.62
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,-6.92
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.75
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,-6.63
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,78.5
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.62
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,-0.64
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.15
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.42
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,17.47
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,-6.27
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.4
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.62
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,17.48
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,-6.37
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,77.5
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.42
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.45
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,17.44
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,-6.5
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,11.77
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,17.45
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,-6.36
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.03
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,11.41
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.39
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,-3.82
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,-6.2
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.05
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,14.72
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.46
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,-3.95
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,-6.16
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.02
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-1.52
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.51
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.49
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
