Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.1
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.93
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-1.18
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,12.11
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.99
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.88
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,-4.24
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,7.78
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,14.36
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.78
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.19
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.77
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,-0.27
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,13.82
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
